Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94571
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9143100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8882399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94253
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7875300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9164700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9366399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91946
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8927299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9726299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90689
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9813200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95114
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92251
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9177799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8143
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8855299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9810200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9358799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9716799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90069
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83062
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9824200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9060299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9480299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96139
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
