Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94183
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79962
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9173
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92599
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96625
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81399
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99515
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95514
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9252600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89392
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8431700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9690200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9046
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82626
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9771700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9430799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9835799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95688
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9435100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9105200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8226
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93558
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
