Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9618200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91141
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8561700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94116
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9295899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9565100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92605
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9932200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93796
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95068
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9403100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9663700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9246200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85278
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9676799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95065
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96411
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
