Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9504100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9438799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95221
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9504100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90866
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.17
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96341
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9756799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9887100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94089
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8748100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99139
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9934700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9401799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90964
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93509
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91727
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9960899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9768399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95178
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9922799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9294100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
