Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,147.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9976799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99725
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95135
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9860200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9911200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9079
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,137.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,155.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,156.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9793700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9680799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87951
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90112
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9935299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93301
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95355
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95294
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9663700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9343299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78946
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9912700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9850200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9643200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88959
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.995
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9731700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
