Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90402
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88855
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95544
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98672
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91196
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9268200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9709200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9967299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95435
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9587700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,130.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,159.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,159.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9976799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,152.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,151.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,182.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,183.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,182.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97678
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
