Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97678
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93405
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9209299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97504
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84546
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9992700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93722
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9654799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94775
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.875
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,126.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,138.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,138.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,138.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99615
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99335
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9702799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92868
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9944200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95016
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96786
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
