Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93216
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9843700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89776
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,120.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95309
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96216
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,149.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,148.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9616399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89233
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9831799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9540700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90961
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9961899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9976200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94104
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,158.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,160.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,159.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9830899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92966
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,186.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,189.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9914200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9496100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99759
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9925200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99692
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9143700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,133.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,137.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,135.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
