Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,186.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,190.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,188.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9983200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9447
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9400299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98682
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95096
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9616399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99503
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95462
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98755
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,140.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,140.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,140.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,159.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,160.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,160.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98096
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9922200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96677
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,139.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97562
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93725
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,119.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99298
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93268
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
