Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9420799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9893200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90896
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94296
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8991100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9063399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9972799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9173899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90674
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9409200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9501
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9132399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69784
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9350299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9136299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8222299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9708899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92279
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9701200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94034
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91879
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
