Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92551
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9806799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89169
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9517200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9720799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9511700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9244100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8258
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91485
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94473
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8416100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88449
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8907799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87985
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8795799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.030289999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9213600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93063
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92715
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9571799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.026989999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93353
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8095399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
