Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9126299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9523299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8725
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96249
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.026989999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93832
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8627299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93365
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.026989999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9923700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89081
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.026989999999999997
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9955700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9524799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8856799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8792399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02358
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8513200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92529
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99634
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90405
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8766200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85949
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9561799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
