Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9947799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8946799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8594
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89023
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85708
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9273399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9413100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9498
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9460700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9031399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94015
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99469
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92984
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8717600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8622700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93301
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9320700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9705799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89786
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67202
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8720399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9524799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
