Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95752
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9244700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7851199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92804
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93234
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9208700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9965200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89615
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91202
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9043899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91369
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85672
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85754
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97201
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9711299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9491
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95944
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83719
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8420700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.89
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93695
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9741799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8533
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9300200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95785
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9008200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6144
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
