Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8592799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96234
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92081
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78228
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9244700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8380700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78332
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83505
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9532200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8313
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84872
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96429
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63915
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61675
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93429
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83191
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0338
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92117
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8401200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-04 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92911
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94153
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9146700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8760399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86419
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8510700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79892
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
