Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96442
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90991
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8990799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86279
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79504
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9641700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87045
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86279
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.879
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8168
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91043
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94815
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91559
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8920899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86911
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76522
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89856
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9210200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9032899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88751
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9064
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88305
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80508
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90964
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9814799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92596
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88766
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87402
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9322799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8025800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.02
