Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9438200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8510700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92706
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9526700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9459799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89899
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9713700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94311
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9095799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97491
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93329
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88644
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8857700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84921
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9784200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9426899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
