Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86831
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9730200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9616100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9409799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9334399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99759
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8629399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9526399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9711
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96216
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88766
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9774200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96936
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9058799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,155.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,168.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
