Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.996
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9335899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,158.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,158.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,158.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9941399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9958799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99136
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,165.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,165.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,165.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,163.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,164.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93942
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9810200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,136.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9784799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,134.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9737899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98593
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95688
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95663
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
