Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,140.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99249
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97534
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9723799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,120.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9951200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93109
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9857799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9771700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91714
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95306
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99426
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9604799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91614
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9818399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8946200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9691200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9950600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9680200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97009
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
