Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97467
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,124.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94501
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9822700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95895
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9753700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9983200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9833700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94919
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9051799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,152.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,153.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,152.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94626
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,176.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,182.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9681700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9807100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97595
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04048
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9797399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9897799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
