Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9614299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04048
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96829
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,171.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,172.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94485
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9198
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97641
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02428
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9620700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,140.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9476
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9807100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02428
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,164.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,164.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9477200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9838899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02428
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9191
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,149.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99384
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9790000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02428
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,146.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,160.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
