Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97275
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9781799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,144.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,145.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,144.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,139.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,140.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9734799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9199200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9699399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,164.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,165.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,164.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92609
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,130.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94434
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,137.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,137.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,119.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9882200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95914
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9202600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9290200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
