Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9915799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9821200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96896
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91815
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96191
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92676
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9500700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9790000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9742700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0258
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9665799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86984
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97388
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98187
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02593
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92255
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99374
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99359
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
