Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05309
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91824
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88971
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9962799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95886
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05309
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96109
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90945
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9436899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95294
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95416
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00465
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94952
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9590799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00465
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8596799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,122.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96493
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9849899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00465
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9716799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95447
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
