Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9741200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00465
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89551
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,145.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.991
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94491
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00465
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9662799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96652
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.927
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95901
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00465
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9391799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9753700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9955700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9222100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9423799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95288
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91141
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96014
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8251299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
