Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9539200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95084
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79776
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99771
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9666399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88379
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89828
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9834299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93494
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9547399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89545
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8573299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93658
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85925
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9208700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90991
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9880700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8563200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9604799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8405100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
