Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9207799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77737
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99966
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9138200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47088
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,197.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,197.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9600200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94391
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8089
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9832200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50759
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9763200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9378299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9474799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8580899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,133.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99295
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9880399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9785200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91064
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9509299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
