Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9198299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92264
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9694799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91104
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9658200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9366399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91095
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97244
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9630700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97311
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9763799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7793899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9709200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9034399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84695
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95276
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9806799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
