Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95642
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9560799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89136
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8615700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93384
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91351
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9981399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9854700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.867
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9026799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,135.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9867600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9871200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9612700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91128
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97821
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9655100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9633799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9858100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8887299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
