Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9433
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9941700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88513
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99182
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88229
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,159.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,159.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,159.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93716
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92868
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9911200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,120.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9581
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95581
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95065
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9222100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94116
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,129.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,130.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9277299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9596600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89786
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0233
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90723
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
