Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9943200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9305399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9925799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9013700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9904200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85974
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89587
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8667299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86093
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87765
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92004
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7872600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,158.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,158.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90674
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9051799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9936799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9641700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9579200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
