Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9814799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9589200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95996
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8770399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86398
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03035
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98785
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9860200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9119200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94711
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03203
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96045
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92163
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03203
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69943
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83749
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9387200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8654799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
