Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9440299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96719
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92081
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73083
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89575
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9926799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88528
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90979
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93274
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9385700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9153100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89239
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9318799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
