Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99744
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9248
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91785
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6958300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95291
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93271
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9795200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9396399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92956
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9952700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92789
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9721700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91922
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81393
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9986299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8004399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68515
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8938299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83249
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0316
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81616
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
