Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68786
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9449799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8642299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9116200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93896
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73336
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80758
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87759
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85025
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80774
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8328200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84585
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92285
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7377
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94784
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94284
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8794799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87134
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90109
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87308
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9032600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9947799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8015399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85211
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8558600000000001
