Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72253
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8565
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93381
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87829
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81506
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89471
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99634
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86572
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95019
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9233100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8953200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85104
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9164700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69619
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96667
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9582200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90002
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87121
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83536
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70394
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9944200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95615
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8893399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81299
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87628
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78808
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9924
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87155
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9385100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
