Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83011
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6872199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9717399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8459399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8182699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8063899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75131
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97293
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95535
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90207
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87134
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88492
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86395
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9257799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8782
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8876
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88125
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73242
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89105
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8809799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8377700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9058799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79284
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8124399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
