Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95444
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8249799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90814
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94015
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9079299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80957
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90838
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85577
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84121
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75583
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99249
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8497899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9087200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8717299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84839
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86413
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71563
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9514799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88571
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93161
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9274600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82196
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7371800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9655799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95636
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97339
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93979
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9050600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8505799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9285
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7952199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,35.62
