Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9012399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9459200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8652
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85278
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90475
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78027
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8960299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9575799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91135
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88882
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95639
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88095
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79208
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9712200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8607799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92871
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92895
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8804
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8797299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95319
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73449
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.56
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82135
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9257799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9040799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8980100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85641
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95676
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9652700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9309999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90466
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90646
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95593
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.03151
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91571
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8316600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
