Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94171
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92578
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85245
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92508
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90393
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8292799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91635
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97003
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96384
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94849
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8765200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93042
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8613299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80453
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96661
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92319
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81482
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87756
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89792
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88403
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96899
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91659
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83865
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91968
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92746
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97061
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92343
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8231799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85696
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
