Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98053
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88055
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7610100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94339
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95496
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92502
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81976
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8867200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92395
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8263799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90475
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8360299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94495
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91092
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96667
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94022
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92355
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8154
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8837299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91101
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93017
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89276
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90838
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89371
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93555
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98004
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
