Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88684
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91662
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86429
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97018
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93063
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93436
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91611
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90832
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89041
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92755
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9472
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94089
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92734
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92264
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94913
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97192
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93365
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94064
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94324
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91373
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93127
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95395
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98785
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9331
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97259
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9093
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94214
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94476
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97491
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,99.12
