Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97244
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91064
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97192
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95578
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97906
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99078
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95166
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95569
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91385
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95038
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8974
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93588
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97461
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90808
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94162
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,126.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99084
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9314
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95892
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92596
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95758
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
