Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99741
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95251
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97342
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,159.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,160.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98029
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99402
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96976
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98538
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94226
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95523
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,137.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,138.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99588
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96167
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9238
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97311
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97287
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,150.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97479
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99368
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97494
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93799
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94388
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97833
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,135.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,136.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96817
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96085
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91666
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92978
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
