Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96533
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98914
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91418
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91598
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95663
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94025
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97009
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93967
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97034
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,141.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99789
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95706
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96753
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91336
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95248
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96069
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92413
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98007
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92428
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94119
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96417
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,138.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,154.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,163.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,157.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99664
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
