Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8952899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.893
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90268
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92334
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99466
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96106
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93777
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,143.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,144.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99152
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93158
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96689
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94073
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97205
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95694
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97827
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,165.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,165.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,141.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99579
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97351
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90954
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98016
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,155.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,149.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99774
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96362
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96692
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,151.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,153.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
