Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97974
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92694
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,133.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98032
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96133
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96497
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,123.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,124.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,178.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,179.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,179.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99554
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97888
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86795
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91241
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8610200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,128.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,154.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,159.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92081
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96219
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84244
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91485
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,157.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97418
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97757
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99509
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8404200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97391
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93143
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.44
