Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,148.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,149.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97461
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98914
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99597
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90076
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,145.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,142.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,185.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,186.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,186.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97379
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9791
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98737
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95789
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92746
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98761
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93652
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,158.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,159.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98917
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97086
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98996
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94623
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,154.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,154.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,149.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97928
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98248
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98581
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,161.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,161.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,172.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,172.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96197
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98907
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99158
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
