Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98538
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97369
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,159.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,159.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,172.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,172.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,157.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,169.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,162.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,141.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,141.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,126.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91769
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99078
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93472
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,155.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,158.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,157.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,132.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,132.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99692
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60302
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95914
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,133.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,133.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99673
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99191
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97742
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98407
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99158
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99152
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97192
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,188.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,189.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,188.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,144.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,120.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
