Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96487
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97305
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94778
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90222
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,139.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,142.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97156
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97858
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,149.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,146.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,145.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99002
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8974
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,132.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99817
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97281
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98917
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90426
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,155.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,155.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
