Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99652
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.51998
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98984
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97122
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95386
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73519
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95834
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97205
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95566
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96472
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98337
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91293
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90295
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99902
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98129
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99097
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91363
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91644
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91586
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,169.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,169.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94366
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,135.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97882
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91238
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93228
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92828
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98032
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
