Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,147.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,149.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95856
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92007
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96408
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94372
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91986
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98282
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97537
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8791200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94946
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95108
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65661
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95761
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91397
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.49252
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98904
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72329
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94025
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,133.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,133.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9339
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98804
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,164.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,165.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,165.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99789
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98914
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8788100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
