Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87982
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99564
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93082
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92703
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90161
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82565
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95026
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97168
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8903200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93243
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83862
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.979
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65609
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8716700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91562
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99753
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88376
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97781
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90893
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97961
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91458
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87436
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8619399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8446899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95657
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97903
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96841
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94556
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91202
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,141.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88418
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69085
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90863
