Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98312
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85351
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74868
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91675
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91742
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96014
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8653799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9371
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89355
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93442
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94473
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97342
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93634
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93771
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98068
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93121
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92938
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80706
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96036
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8453700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4923300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90475
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96927
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95908
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97668
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
