Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97156
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94952
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7129800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96594
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5418
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93509
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98352
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97217
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95288
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97369
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95883
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95102
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,160.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,161.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,160.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98309
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90774
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99506
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93796
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,174.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,175.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,174.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,179.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,186.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,183.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98502
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98309
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,183.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,184.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,184.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,135.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95023
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8812200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97372
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9874
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8847299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21755
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
