Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96268
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.33642
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92197
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99527
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98047
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99237
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92758
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,178.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,190.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,185.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99109
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97342
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89169
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99588
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,155.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,159.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7892100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97632
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90359
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95569
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99542
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94855
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95923
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91086
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99347
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
