Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9407
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79825
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96594
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81424
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99634
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96548
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8692
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95697
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77527
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98978
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7641
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96905
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93857
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71795
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99078
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8339200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99585
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92813
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8659600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96835
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3814
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93954
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75558
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99823
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
