Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.952
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95438
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8038
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20534
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9057
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91864
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94617
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8973399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86825
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9985
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93701
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,132.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90982
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85315
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81592
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94293
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91217
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95618
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65469
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,92.0
