Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90265
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98428
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98117
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94607
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95071
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02464
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95859
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91034
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82824
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99445
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94424
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87082
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83593
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85913
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95453
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8614200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95297
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90198
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99268
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94821
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91577
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94678
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97937
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.845
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91583
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75039
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
