Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97858
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93045
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93838
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8777799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82458
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97281
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,120.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96411
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86026
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96561
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86731
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90799
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8082199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96069
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7409600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8213799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8782
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8201
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9559
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95514
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91257
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96341
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99783
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8224799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93274
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88574
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
