Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0269
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91189
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90597
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90253
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87521
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78714
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94241
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8872700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.995
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8902899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97928
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94412
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89645
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81314
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92853
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72354
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88855
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85016
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8053600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86767
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8801899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8223799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70492
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89505
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8449700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8122199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99588
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93146
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
