Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98709
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92486
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9538
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84173
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87155
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95291
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91415
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96066
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75097
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97424
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92712
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87008
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91589
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82358
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94736
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82144
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80261
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68963
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8757299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85101
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96051
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8430799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78967
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93628
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70507
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86923
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90744
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99496
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93631
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8046800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68515
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8359
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71548
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
