Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88785
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85657
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80612
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84793
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7211
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95764
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88034
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.949
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81042
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93875
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8455799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80325
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8114899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92062
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89331
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8042600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88403
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83746
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68429
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93222
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93878
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8734700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92065
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8224799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67224
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94711
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8818
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88315
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8637100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85165
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6957
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
